Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9042600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95914
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95752
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9233399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88684
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87216
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Min),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Max),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Min),V,252.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Max),V,252.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Min),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Max),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Min),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8651399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9536100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94842
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9688100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9032600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8603799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Min),V,253.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Max),V,253.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Min),V,255.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Max),V,255.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,255.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Min),V,252.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Max),V,252.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Max),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Min),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Max),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91812
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95691
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95605
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92053
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8954799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90109
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Min),V,253.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Max),V,253.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,253.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Min),V,255.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Max),V,255.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,255.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Min),V,252.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Max),V,252.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9026799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9520000000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95483
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94601
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9164700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98608
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Min),V,252.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Max),V,253.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Min),V,254.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Max),V,255.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,255.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Min),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Max),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9238
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95019
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9867600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9550200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9406700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8823799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,252.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,252.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,254.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,254.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,254.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Min),A,56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Max),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9010299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96454
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98477
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91086
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8721899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9786100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Min),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Max),V,252.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Min),V,253.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Max),V,253.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Min),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Max),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Min),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Min),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Max),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 22:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87665
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9592
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9843700000000001
