Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94229
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8736200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97931
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Min),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Max),V,251.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Min),V,253.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Max),V,253.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Min),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Max),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Min),A,61.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Max),A,61.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,61.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9357
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95673
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98401
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9558399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91522
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9864200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Min),V,251.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Max),V,251.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Min),V,253.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Max),V,253.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Min),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Max),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Min),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Max),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Min),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Max),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Min),A,89.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Max),A,90.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,90.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86813
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96454
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97406
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9656100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90466
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95749
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,251.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,253.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,253.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,72.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,73.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89151
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97073
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96649
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98462
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94611
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9549200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,252.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,252.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89331
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96567
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9414100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9683200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93896
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9375600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,251.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,248.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9423799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96475
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9779700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9563
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96841
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,251.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,66.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95096
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94519
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9726299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
