Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96716
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9935299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92575
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,251.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,251.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,83.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,83.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,83.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93719
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9693
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97577
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9741799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9860200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9409200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,67.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,67.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9852299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9712200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9756799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98715
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9966700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96667
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,247.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,247.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,90.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,90.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,90.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,89.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,102.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,92.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,69.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,70.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8899799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9655799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9781200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98715
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98785
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96905
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,246.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,62.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,79.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,79.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9090600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9659399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98605
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9972799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97967
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,84.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,84.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,249.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,104.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,104.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,104.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,95.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,101.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,97.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90149
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9799200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99823
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9957299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96652
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,76.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,245.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,96.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,96.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,106.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,106.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,106.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,85.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,85.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,85.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9143399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98114
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
