Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9939899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9326200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9865700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,67.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,67.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,95.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,96.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,96.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9863299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96646
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,65.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9544100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9258700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,246.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,98.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,98.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,98.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,65.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,65.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,66.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,66.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,66.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95285
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98618
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9589200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9971899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94711
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9683799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,78.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,78.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,249.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,113.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,113.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,113.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,72.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,72.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,73.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93573
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9616100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9796100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9763799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89297
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97452
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,59.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,70.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,76.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97131
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9728700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99454
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9249
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99387
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,248.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,89.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,89.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,89.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,98.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,99.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9632
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98236
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9902
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98795
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95535
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9898399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,69.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,69.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,69.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,66.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,66.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,66.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,113.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,113.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97482
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95489
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9763200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
