Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98721
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9270299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,248.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,84.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,84.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,84.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,96.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,96.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,96.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92105
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9470200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94986
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99554
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8286399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98029
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,66.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,67.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,90.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,90.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,90.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,82.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,82.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,82.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92471
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93237
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97101
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99777
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72091
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9853200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,91.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,91.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,91.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,115.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,115.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,115.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,85.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,85.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,85.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8209200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9396
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98679
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6221
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96783
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,70.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,71.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,70.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89902
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96252
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9535799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99292
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88495
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9520000000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,68.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,68.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,68.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,73.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,74.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9560799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98254
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.987
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98865
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97916
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95691
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,74.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,74.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,74.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,91.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,91.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9749399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9840700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
