Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99484
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96924
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98264
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,245.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,100.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,100.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,100.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,69.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,69.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,103.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,103.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,103.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90018
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97464
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99631
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8931600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99225
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,64.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,64.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,65.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,250.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,246.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,85.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,85.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,85.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,116.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,117.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,116.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98724
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99197
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9704
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,64.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,70.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97806
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98926
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,251.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,251.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,93.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,93.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,93.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,100.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,100.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,100.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,99.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,109.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,105.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9656100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99054
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,60.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98456
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95044
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9675
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,82.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,82.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,82.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,76.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,76.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,76.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,86.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,86.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,86.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90451
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9791
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99335
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,77.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,78.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.914
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98477
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,252.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,252.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,120.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,120.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,120.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97144
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98877
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99631
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,66.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,112.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,112.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,112.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9890700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85116
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99515
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,75.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,75.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,247.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,71.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,71.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,78.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,79.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,79.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,187.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,187.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,187.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9414399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99066
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99374
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,71.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9688100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9709200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9963700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
