Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,67.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,250.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,252.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,252.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,80.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,80.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,80.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,138.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,139.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,138.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88315
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9886799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99393
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,81.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,82.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97388
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94565
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99359
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,251.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,252.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,252.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,72.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,126.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,127.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,127.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8749399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9933200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,77.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9741799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25249
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97385
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,251.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,251.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,100.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,109.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89984
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97024
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9928600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,79.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,80.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98035
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7723399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9516
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,251.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,251.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,100.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,100.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9046
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-108.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95425
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.23661999999999997
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9569700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,77.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,79.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70532
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9733
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99374
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,76.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,77.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96616
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6782199999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9267299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,253.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,253.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,249.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,93.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,93.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,93.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96924
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9276399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9832799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9939899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88705
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9419200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
