Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,250.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,252.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,252.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,76.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,77.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97485
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96698
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98331
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90994
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9742700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98129
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,252.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,252.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Min),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Max),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Min),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Max),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Min),A,77.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Max),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,77.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86645
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97354
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98831
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77356
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82519
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9518399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Min),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Max),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Min),V,252.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Max),V,252.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Min),V,249.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Max),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35619
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9938
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9875200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-159.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.89313
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9866299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95389
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,251.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,252.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,252.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,78.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,79.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,60.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,60.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6371100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98895
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-150.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8102699999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.71124
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9795200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,252.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,253.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,253.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,250.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,74.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,84.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5202899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-128.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-136.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.55895
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.19442
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96835
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,252.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,252.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,87.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,87.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9242799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9317
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9552299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-130.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-162.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.49773
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.81283
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97272
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
