Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,252.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,252.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84805
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9910899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98749
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-118.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-116.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.33404
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.36135
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9585
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,251.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,252.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,252.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,77.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,77.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9002399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9147299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-169.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-174.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.95331
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9335899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81552
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,252.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,252.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-82.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05483
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96365
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9781200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4991100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.58553
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95972
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,251.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,252.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,252.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88702
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9782700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99246
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-109.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-156.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.27935
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.83536
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9779
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,251.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,251.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,252.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,252.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,85.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,85.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-139.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6138600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9781200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9818399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-169.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-174.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9183600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9703700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99036
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,250.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,252.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,67.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-149.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7167
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9584600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9666399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,113.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-174.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.16451
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97436
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9480299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,251.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,252.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,252.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
