Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9169
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98639
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9271799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96735
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9201600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78067
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,253.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,253.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,255.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,255.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,255.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,252.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,252.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8492700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91305
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9290200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9185200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,252.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,252.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,254.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,254.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,251.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,251.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84439
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97919
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9942
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,69.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94015
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93832
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88241
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,252.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,252.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,254.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,254.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,83.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,83.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,83.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8451799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97552
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96301
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97598
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9711299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86172
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,252.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,252.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,253.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,254.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,250.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80398
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97308
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9593799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9783
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97565
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9458
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,250.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,252.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,252.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86526
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9760700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9714
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96399
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93606
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9324600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,252.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,252.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
