Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8861399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9560799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9673799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96139
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9789399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91128
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,250.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,250.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,252.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,252.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8574799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9665799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9561799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98154
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9486399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97525
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,76.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,76.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,76.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8940100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96896
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9838600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9846799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9697600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9617600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,251.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,72.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,74.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,73.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9638100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96698
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98193
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9104899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9708600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90805
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,253.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,253.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,254.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,254.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,254.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,251.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,251.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91876
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96445
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9551700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95499
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97726
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9494600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,252.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,252.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,254.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,254.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,254.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91846
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9627700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97964
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9666100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96875
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,252.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,254.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,254.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,250.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,84.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,84.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,84.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91809
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9653
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94784
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
