Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97693
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96426
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9591700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,251.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,251.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,79.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,79.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,79.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96109
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9528200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98587
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95325
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9266
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,252.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,100.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,101.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,100.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9167200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96777
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98251
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,64.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,64.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98145
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9345700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98862
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,251.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,251.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,247.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,55.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,116.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,116.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,116.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93411
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98444
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9830899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95624
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93979
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,251.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,71.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,71.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,71.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,73.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,73.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,73.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9824799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9833700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98749
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9697899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94339
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95819
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,76.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,76.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,76.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,83.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,83.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,83.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95557
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98221
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99524
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94409
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92569
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,84.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,84.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,84.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,113.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,114.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,113.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,64.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,64.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,83.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,83.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9715299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96786
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
