Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95676
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97995
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91824
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,250.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,247.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,82.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,82.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,82.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,66.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,66.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,66.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96316
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99026
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9380200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98145
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98346
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96893
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,248.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,246.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,96.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,97.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,96.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9534299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9821200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.983
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98801
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,78.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,78.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,102.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,102.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,102.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94086
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98434
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9900200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98706
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98206
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98019
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,245.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,61.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,73.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,72.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,93.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,93.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,93.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7568
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9926799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98816
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,66.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9318799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85895
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9721700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,250.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,246.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,75.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,76.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,75.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,73.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,74.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,73.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90402
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98611
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9808
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91196
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9841
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,248.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,250.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,69.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,70.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,69.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,97.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,97.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97913
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9574600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,70.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,71.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
