Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97534
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97934
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9751
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,78.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,78.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,78.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,104.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,104.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,104.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,68.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,68.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,68.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8872700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98587
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98398
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9657
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9558700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9838899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,250.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,246.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,246.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,74.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,73.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,79.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,79.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,79.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97836
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9943200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,71.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9077700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97409
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,70.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,88.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,81.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,120.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,120.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,120.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9421700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97519
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99371
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,73.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8072199999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76815
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95563
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,250.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,97.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,97.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,97.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98395
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99326
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9948100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,77.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,77.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9662200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74585
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96445
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,75.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,75.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,75.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,94.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,95.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,102.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,102.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,102.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8722799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.987
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9975
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,98.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,99.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,98.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80362
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91043
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9877600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,71.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,71.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,71.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,151.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,152.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,151.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9183
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9843700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88092
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95431
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9905700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
