Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,71.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,71.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,246.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,127.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,127.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,127.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9919100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9967
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93176
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,61.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,95.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96905
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8730100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9714
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,247.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,247.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,84.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,86.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,85.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,82.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,89.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,86.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,77.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,80.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8338899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9934700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99249
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,66.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,75.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-99.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.015
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,248.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,246.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,66.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,67.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,66.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,97.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,111.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,105.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9109799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9909399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9949
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,81.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,83.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97504
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77218
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98056
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,248.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,116.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,119.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,117.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9401200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97769
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9872700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96957
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9888
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9769899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,72.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,84.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,86.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,85.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9819899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99155
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98767
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9957299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9933799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,59.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,61.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,61.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,246.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,73.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,73.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,119.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,119.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,119.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,115.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,116.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,115.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9623700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98782
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99216
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,77.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,78.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9920700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9850200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.966
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
