Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,67.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,67.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,84.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,84.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,84.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,106.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,107.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9855
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98108
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97034
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9715600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9890100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95325
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,247.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,78.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,80.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,79.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,100.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,100.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,100.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,67.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9886799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99039
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98788
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,66.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99271
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78112
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9325600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,242.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,106.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,106.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,106.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,68.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,90.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,91.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9313299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9882799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95724
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98187
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99536
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9781200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,247.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,114.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,116.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,116.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,66.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,68.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98346
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9802200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98175
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9598700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97977
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,69.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,73.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,72.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,83.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,85.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,84.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96951
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9813799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9772
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98111
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89346
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9754299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,71.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,72.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9869100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9488200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97406
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96442
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9578200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
