Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,70.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,70.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9473299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99524
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,78.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,79.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9356399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95993
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97977
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,105.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,120.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,112.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98682
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9520299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99231
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95206
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9387200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9548
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,246.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,75.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,75.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,75.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,88.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,89.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,88.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8463700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98434
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90436
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9730200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9711299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,246.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,71.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,71.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,71.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,75.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,75.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,75.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88397
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9867600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96216
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9421700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87015
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97525
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,248.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,64.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,64.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9816299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98621
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9262100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-122.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9412799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.37343000000000004
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98025
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,246.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92007
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9385399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9675600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8664799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8305
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9483299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,248.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
