Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9624299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9941399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,179.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.31838
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98465
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,252.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,252.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,254.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,254.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,80.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,89.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,84.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-146.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.56976
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9762299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9764700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9140299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98785
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97446
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,251.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,253.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,253.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44551999999999997
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9820200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97501
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15947
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95019
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92264
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,252.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,252.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,254.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,254.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,254.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92184
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98306
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97919
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98383
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95554
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99408
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,252.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,252.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,108.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,110.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-105.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.10802
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93719
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93106
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8251
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9623700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,250.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,252.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,252.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40404
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97855
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9683200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99261
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9398799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9866
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,252.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,252.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,31.5
