Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,69.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,71.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,70.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8942200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9904200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98416
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-162.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9773299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7912
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9866299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,251.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,251.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,76.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,76.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,76.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93109
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9936200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9978299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.72592
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9884
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,251.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,83.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,94.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,89.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,70.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95135
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98895
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97415
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76562
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98041
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,252.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,252.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,88.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,88.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,88.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9677100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9769
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98221
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9629200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98587
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,251.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,247.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,64.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,65.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,64.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,89.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,91.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79614
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9925200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98477
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,81.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,81.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91266
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63641
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9579200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,249.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,247.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,84.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,85.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,77.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97098
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9900200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95578
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8682799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9711
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,251.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,251.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,64.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,61.62
