Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94284
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98193
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,73.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,74.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82153
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7811899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98834
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,251.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,246.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,246.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,82.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,92.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,84.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,77.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,77.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83609
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9628899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,79.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,79.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9477200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77905
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9935
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,246.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,86.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,86.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,86.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90945
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96005
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95496
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99219
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8660899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97678
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,247.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,247.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98477
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98535
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95721
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,174.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97229
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9725600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95691
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,252.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,60.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83026
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97711
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86014
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-178.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9498
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9677100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9466200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80148
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.992
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9746100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8246700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.86001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9464100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,248.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,247.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
