Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8441700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9744299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9941700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98221
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80099
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94076
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,250.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,246.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,246.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,73.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89102
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99139
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9843700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,69.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,70.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98865
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64227
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9804700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,246.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,246.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,75.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,75.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,75.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61752
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98257
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9743299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95541
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99692
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,246.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,76.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,77.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,94.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,94.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,94.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98956
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98175
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9935
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98654
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8424
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9976200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,82.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,82.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,246.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,246.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,77.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,77.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,130.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,130.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,130.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9693
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98093
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-98.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99777
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.13445
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80743
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,70.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,70.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,251.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,254.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,254.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,103.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,104.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,103.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90185
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98349
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9652700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9913
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9682299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9726899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,252.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,252.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,254.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,254.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,254.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,250.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,64.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,65.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96194
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97516
