Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97845
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9718600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37456
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9205899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,253.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,253.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9811700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99167
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96359
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97659
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8297399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,251.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,252.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,252.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,77.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98492
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9898399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98892
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98666
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9055200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9497700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,253.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,253.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,57.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,72.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,72.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,72.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9932200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98065
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9945700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88794
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99744
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,64.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,64.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,252.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,252.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,253.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,253.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,61.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,61.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,72.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,72.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,102.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,102.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9339
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96805
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96185
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-88.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9829700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.0367
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99536
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,76.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,77.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,251.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,254.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,254.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,249.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,249.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,107.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,107.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,107.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9411299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95795
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9663700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-125.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97452
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.41967
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99203
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,251.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,251.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,253.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,253.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,83.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,83.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75064
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.991
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9819
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
