Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9758
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94345
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9774799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,251.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,246.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,246.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,69.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,70.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,69.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,83.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,84.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82373
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9924
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96204
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97098
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9527
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97925
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,247.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,72.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,72.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98801
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95273
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86929
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98749
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96854
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,246.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,247.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,77.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8914799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98892
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96515
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9659399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9212
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90494
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,246.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,246.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,67.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,67.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,67.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9646299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9476600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96515
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99051
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9549200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97641
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,246.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,246.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,245.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,69.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,69.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8366100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96167
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9790000000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88144
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97409
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9610299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,246.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9127799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97583
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9179700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
