Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9683200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81201
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9782700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,250.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,60.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82663
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99072
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87597
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65051
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99231
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,249.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,245.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,246.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,98.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,98.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,98.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9412200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9638100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9367700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93716
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83124
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95444
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,251.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,251.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82644
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97983
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98087
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9725299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8939799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97995
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,251.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84326
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9358799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97015
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96252
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97449
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9023100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,251.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95276
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98288
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98495
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9875200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9122299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,251.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8401200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98209
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94311
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
