Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Min),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Max),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Min),V,251.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Max),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Min),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Max),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Min),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Min),A,76.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Max),A,82.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,79.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 04:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8466799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9487899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9431799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9177200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88077
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99539
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Min),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Max),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Min),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Max),V,251.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Min),V,247.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Max),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Min),A,77.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Max),A,80.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,78.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93799
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9644799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9875799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92499
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84836
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8225399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Min),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Max),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Min),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Max),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Min),V,247.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Max),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Min),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Max),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84891
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94455
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9660299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89126
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9739399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84283
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Min),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Max),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Min),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Max),V,252.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Min),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Max),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8428
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9667
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9479700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96744
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77398
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89285
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Min),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Max),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Min),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Max),V,252.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Min),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Max),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Max),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9628
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9555
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96786
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9422299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72018
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87802
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Min),V,249.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Max),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Min),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Max),V,251.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Min),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Max),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8504
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9384100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96649
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90665
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83493
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8308700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
