Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Min),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Max),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 02:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88626
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9388700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93674
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8457600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84515
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80377
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Min),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Max),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Min),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Max),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Min),V,247.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Max),V,247.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8686799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94784
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9734799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9254399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.884
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86477
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Min),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Max),V,248.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Min),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Max),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Min),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Max),V,246.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Min),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81408
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94644
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98206
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92499
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85049
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8992899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Min),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Max),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Min),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Min),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Max),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8590399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9523299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8153699999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91406
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80798
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80194
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9716799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98462
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85769
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79052
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76669
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Min),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Max),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Min),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Max),V,250.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Min),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Max),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Min),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Max),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79257
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95004
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98151
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88379
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7497199999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88336
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Min),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Max),V,248.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Min),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Max),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Min),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Max),V,246.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
