Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Min),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Max),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 01:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83642
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9441200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91846
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8931600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78363
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8443
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Min),V,248.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Max),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Min),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Max),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Min),V,246.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Max),V,246.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85077
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9558399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90146
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9656399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7279
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9454600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Min),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Max),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Min),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Max),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Min),V,246.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Max),V,246.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Min),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Max),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80255
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94794
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93634
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9164399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8459399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9798
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Min),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Max),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Min),V,250.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Max),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Min),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Max),V,247.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Min),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Max),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93716
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9598700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9523
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95886
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87308
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97388
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Min),V,247.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Max),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Min),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Max),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Min),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Max),V,246.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Min),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Min),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Max),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87451
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9693299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98206
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89355
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89755
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9153399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Min),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Max),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Min),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Min),V,246.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Max),V,246.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Min),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Max),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84659
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93848
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96905
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9400299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89902
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8306899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Min),V,253.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Max),V,253.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,253.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Min),V,255.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Max),V,255.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,255.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Min),V,251.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Max),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Min),A,26.75
