Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 23:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8970899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93973
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96741
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94046
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87735
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96359
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,250.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89435
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94971
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94061
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92016
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88882
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80371
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,252.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,252.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8731700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93024
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92355
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97949
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91189
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92184
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Min),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Max),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Min),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Max),V,251.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Min),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8911399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95151
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9722
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9744
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95309
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90185
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Min),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Min),V,251.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Max),V,251.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Min),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Max),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89749
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98761
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97183
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92731
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87631
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Min),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Max),V,251.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Min),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Max),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Min),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Max),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8898299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95248
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97427
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95703
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8901700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93313
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Min),V,252.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Max),V,252.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Min),V,254.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Max),V,254.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Min),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Max),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Max),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Min),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Max),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 22:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
