Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96048
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94781
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95257
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95254
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79803
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89487
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Min),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Max),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Min),V,253.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Max),V,253.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Min),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Max),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Min),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Max),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8851
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9465
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97168
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97238
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.875
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91919
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Min),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Max),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Min),V,252.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Max),V,252.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Min),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Max),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93872
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97144
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9711
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98123
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95642
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93072
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,252.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,252.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93951
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97159
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97894
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97702
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93967
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92236
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,251.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96741
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96243
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98218
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97617
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94965
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96902
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Min),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Max),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Min),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Max),V,251.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Min),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Min),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Max),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Min),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Min),A,75.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Max),A,75.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,75.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94461
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97192
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9892
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98538
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94104
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90906
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Min),V,249.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Max),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Min),V,251.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Max),V,251.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Min),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Min),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Max),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Min),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Max),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Min),A,73.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Max),A,73.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,73.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 21:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89187
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96066
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98605
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
