Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98029
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.957
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91608
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Min),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Max),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Min),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Max),V,251.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Min),V,247.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Min),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Max),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Min),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Max),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Min),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Max),A,73.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95303
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97766
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96689
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97113
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92886
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93283
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,246.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,60.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92789
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95526
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96918
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96384
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93896
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88223
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,247.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,247.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97382
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98059
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95883
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98367
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96466
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8995299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,249.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,79.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,79.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,69.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,70.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95666
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97494
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97232
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92651
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95367
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,74.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,74.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,66.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,66.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,66.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98523
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92938
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99011
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,72.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98639
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96442
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98184
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,90.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,90.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,52.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,106.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,106.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,106.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96515
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9819
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97397
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.25
