Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98447
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97415
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98953
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,69.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,69.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,69.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,76.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,82.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,80.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,92.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,94.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,93.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9769
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98499
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98135
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95993
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98047
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99063
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,60.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,60.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,60.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,84.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,85.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,107.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,109.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,108.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8798799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98105
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9563
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96732
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91647
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99622
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,71.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,107.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,109.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,108.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96387
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96628
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97513
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8946799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99664
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,64.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,64.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,70.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,71.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,111.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,111.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,111.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97131
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97049
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9783
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98471
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7759999999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95724
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,72.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,74.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,75.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,74.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89581
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96439
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97891
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75949
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9845
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,82.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,83.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95978
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98303
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9884
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,69.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,69.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
