Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93173
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7146600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95489
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,247.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,249.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,62.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,92.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,92.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,92.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96103
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98437
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97903
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9776
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75393
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97906
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,62.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,71.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,71.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,90.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,91.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,90.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93902
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97229
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97989
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97571
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9382
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9877
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,64.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,95.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,96.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,95.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92544
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96539
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97281
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98404
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7904
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99033
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,103.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,105.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,103.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94952
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95694
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9653
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94272
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59863
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97839
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,84.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,84.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,84.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97198
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97824
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96667
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84414
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94293
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98938
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,69.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,70.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,90.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,90.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,90.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98657
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99329
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98795
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,74.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,74.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8627
