Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92111
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99228
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,61.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,245.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,247.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,68.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,93.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,93.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,93.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,125.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,126.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,126.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98682
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99271
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99362
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,94.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,94.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,94.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95795
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94974
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98834
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,247.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,73.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,74.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,73.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,96.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,96.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,146.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,146.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,146.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99036
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96512
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98895
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,71.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99881
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.86816
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97675
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,113.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,113.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,113.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,172.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,172.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,172.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,108.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,109.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,109.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95767
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98517
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99548
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,87.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,88.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97809
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69699
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98047
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,117.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,119.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,118.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96545
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9191
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97101
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86465
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8856799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97861
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,247.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,66.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-125.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.51199
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97388
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99539
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,86.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,86.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,86.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-172.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98132
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95584
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99594
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,73.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,160.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,160.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,160.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5460699999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98416
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98294
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98447
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.81884
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99768
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
