Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,78.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,78.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,129.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,130.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,130.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7911
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99435
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99438
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,77.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,78.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56976
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99652
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99539
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,246.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,247.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,112.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,112.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,128.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,130.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,129.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87561
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98096
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99597
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,96.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,96.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,96.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88864
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.90835
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94818
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,249.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,118.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,118.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,118.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34426
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95038
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93619
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-117.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.33419
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8793
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96631
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9136
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98645
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98947
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,69.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,72.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-149.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97888
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.52276
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98022
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,100.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,103.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,102.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93957
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98978
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99124
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,64.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,84.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,85.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93143
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97491
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99026
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,249.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,88.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,89.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,89.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,131.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,134.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.966
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9613
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99768
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,139.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,139.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,139.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99664
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99066
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88913
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
