Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,64.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,65.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95834
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98355
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98611
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-155.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.957
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.71075
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8742700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,251.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,71.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,71.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,71.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96936
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92889
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92084
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80267
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8952600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76886
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,251.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,253.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,253.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9855
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97958
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95367
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99661
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67669
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8438100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,59.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,251.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,251.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,253.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,253.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,251.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,105.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,105.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,105.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-152.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.75818
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98724
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8728600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86224
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99664
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92746
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,252.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,252.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-89.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-62.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.032760000000000004
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.828
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25005
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-174.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.45907
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99301
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90558
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,251.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,254.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,254.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62808
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93951
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,68.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-78.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97406
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11348
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95819
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,252.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,252.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,11.0
