Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9689
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95111
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98044
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,173.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,179.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97598
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99258
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92572
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,251.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84454
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97839
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95602
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8916
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87616
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97177
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94235
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66345
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94177
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,178.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-83.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99307
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98959
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04002
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,252.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,252.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,249.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,64.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-103.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.00288
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99686
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94769
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,93.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,94.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,162.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.93774
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91968
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34304
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,250.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,75.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,75.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96326
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9527
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99249
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,73.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,178.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,172.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97144
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98257
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97711
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,251.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,252.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,253.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,101.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,102.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98401
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98145
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96967
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-173.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.75976
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8526600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8712700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,246.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,247.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
