Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96515
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99133
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98959
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95914
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95947
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97595
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,246.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,70.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,70.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,70.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60647
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99313
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98471
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,61.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,61.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97913
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66354
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95868
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,247.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,248.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,245.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,245.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8728600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96619
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-172.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96353
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.92239
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99142
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,247.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,245.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,245.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-120.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.40233
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99011
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97934
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,172.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9779
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93774
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9779
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,246.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,67.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-141.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6906100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97845
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98862
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-116.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,163.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.29363
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91366
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96912
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97299
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6884100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8974
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-169.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,173.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96887
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98126
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98322
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,251.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,251.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
