Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63235
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98978
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98416
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-102.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95087
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.03136
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99133
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,251.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,86.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,86.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,86.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95962
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8605
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98709
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-170.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,173.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97296
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98221
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99033
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,251.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,70.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,71.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-147.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.72107
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8404799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98358
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97391
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9924
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9917
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,251.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,252.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98437
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98425
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.64462
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-168.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,178.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96069
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9964
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99835
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,251.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,64.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,64.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,65.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,65.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.93268
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96048
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96551
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,171.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8656299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96881
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9769
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,247.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-178.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96854
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8925799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98077
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,177.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99368
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99649
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98556
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,57.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,251.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,251.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,251.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,251.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,248.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,-17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,68.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,68.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99231
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98456
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85956
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
