Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,173.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9834
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9906
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99545
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,249.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,251.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,251.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,77.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,78.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,77.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68307
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98801
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95456
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-151.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,177.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.82416
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98257
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99734
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,251.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,252.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,252.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,75.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,75.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,75.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99271
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96405
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98587
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,176.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,178.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.95819
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98758
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9996
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,89.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,90.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,252.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,252.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,128.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,129.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,128.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7733399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.983
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98346
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,178.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,177.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99106
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98773
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99875
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,70.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,77.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,251.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,116.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,123.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,119.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,176.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.85296
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95126
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98462
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-88.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,176.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02135
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98297
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99078
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,251.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,82.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,82.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,82.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-158.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.85724
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97931
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-140.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,178.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.57836
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98779
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99774
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,80.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,81.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,251.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,251.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,247.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,113.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,114.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7250300000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99203
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9913
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.38
