Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-129.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7857
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.51403
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99442
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,102.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,102.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,102.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8907799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98437
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,74.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-178.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18563
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98883
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98907
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,246.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,246.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,244.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,73.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,73.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,73.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55099
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98444
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99155
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,68.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-127.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.5030399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98459
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97842
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,246.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,246.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,244.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,244.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,84.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,85.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,84.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-139.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.66632
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97064
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-169.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8513799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95642
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96606
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,246.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,246.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,247.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,244.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,244.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75573
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97415
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99307
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,74.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,75.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-158.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,179.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8654200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96396
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96994
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,246.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,89.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,90.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,89.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9249
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99033
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99329
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,65.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92425
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99097
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54855
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Min),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Max),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Min),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Max),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Min),V,246.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Max),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Min),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Max),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Max),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Min),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Max),A,56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95178
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99002
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.75
