Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79596
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7883
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97995
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Min),V,246.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Max),V,247.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Min),V,248.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Max),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Min),V,245.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Max),V,245.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Min),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Max),A,74.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,72.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Min),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Max),A,69.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,69.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-82.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19545
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97794
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89331
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-97.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.21813
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.92239
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74405
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Min),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Max),V,247.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Min),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Max),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Min),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Max),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Min),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Min),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-119.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.33507
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99329
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8835700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,65.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,67.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-86.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-129.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.01186
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.35607
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97183
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Min),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Min),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Max),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Min),V,246.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Max),V,246.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Min),A,64.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Max),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,65.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Min),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Max),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96158
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97986
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,169.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7954100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8748799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93625
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Min),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Max),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Min),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Max),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Min),V,246.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Max),V,246.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Min),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Max),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Min),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Max),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Min),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Max),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96283
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98325
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9176
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,145.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84631
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6759
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86365
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Min),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Max),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Min),V,250.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Max),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Min),V,248.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Max),V,248.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84347
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.987
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96478
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48168
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82934
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93121
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,246.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,246.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,247.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6152
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99139
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97726
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,69.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-143.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8829600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.50066
