Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83319
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,246.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,246.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,244.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,244.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-75.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13017
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98294
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96963
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87976
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92596
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77853
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,246.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,61.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-84.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08006
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99216
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94327
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97067
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.265
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76464
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,246.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,246.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,245.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,245.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,51.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39751
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99185
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97745
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-98.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7514
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.0594
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8228700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,246.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,246.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,247.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,245.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,245.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,52.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43685
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99112
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96344
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99396
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95441
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82126
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,246.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,61.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,61.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45937
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9921
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96884
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96362
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94598
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8441700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,247.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,246.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,63.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,71.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8725
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98157
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96997
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98334
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82425
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7700199999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
