Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Min),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Max),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Min),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Min),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Max),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83865
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97821
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94705
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94412
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85687
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8425
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,248.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8320299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97168
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88321
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96512
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88708
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92026
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,251.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Min),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93985
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96612
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90298
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92251
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8596799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7855800000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Min),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Max),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Min),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Max),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Min),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Max),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Min),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Max),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85006
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94855
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94885
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87445
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8461
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8518700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Min),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Max),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Min),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Max),V,251.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Min),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Max),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 04:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73352
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94781
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95435
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96921
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93393
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92517
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Min),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Max),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Min),V,251.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Max),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Min),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Max),V,248.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77545
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95157
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93353
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96445
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88635
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91336
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Min),V,250.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Max),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Min),V,252.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Max),V,252.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Min),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Max),V,249.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
