Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Max),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Min),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83645
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93719
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96793
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96381
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8440799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85501
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Min),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Max),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Min),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Max),V,251.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Min),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Max),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93796
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93222
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98395
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88589
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7217399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94006
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Min),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Max),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Min),V,251.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Max),V,251.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Min),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Max),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Min),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Max),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82019
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92807
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98886
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9729
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7240300000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8997799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Min),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Max),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Min),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Max),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Min),V,247.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Max),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Min),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Max),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Min),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Max),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76236
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94147
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95285
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97852
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83493
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90793
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,252.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,252.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8055399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95691
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94174
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92773
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84683
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83557
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,251.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,248.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88077
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93115
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9599
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97913
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77252
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8818299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Min),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Max),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Min),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Max),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Min),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Max),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 02:40:00+00:00,busbar,,N Current (Max),A,0.0
