Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81115
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92914
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98105
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98489
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90066
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92621
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Min),V,247.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Max),V,247.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Min),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Max),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Min),V,246.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Max),V,246.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Min),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Max),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96231
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95825
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97232
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96945
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92334
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84451
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Min),V,247.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Max),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Min),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Max),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Min),V,246.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Max),V,246.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Min),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Max),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Min),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Max),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91391
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95621
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97757
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98196
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8873
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79367
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,246.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86819
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94601
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98212
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97864
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86062
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97241
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,251.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,251.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,60.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83859
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92358
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96512
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91797
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89331
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92398
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,252.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,252.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,254.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,254.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86819
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93658
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95242
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9277
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9151
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9002399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,252.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,252.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,254.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,254.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,254.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,251.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93725
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94769
