Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96524
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93426
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95151
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91952
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Min),V,251.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Max),V,252.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Min),V,254.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Max),V,254.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,254.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Min),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Max),V,250.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Min),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Max),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8956299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94922
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91675
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94644
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96558
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Min),V,251.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Max),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Min),V,254.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Max),V,254.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Min),V,250.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Max),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Min),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86926
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93643
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97018
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90103
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8442700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84485
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Min),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Max),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Min),V,253.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Max),V,253.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Min),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Max),V,250.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Min),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Max),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86984
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96475
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93423
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8866299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88769
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87845
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,251.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,251.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,253.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,253.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8420700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94614
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97021
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93109
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81125
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91077
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Min),V,251.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Max),V,251.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Min),V,253.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Max),V,253.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Min),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Max),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Max),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Min),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Max),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8515299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91189
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98334
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8962399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81704
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97168
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Min),V,251.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Max),V,251.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Min),V,254.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Max),V,254.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,254.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Min),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Max),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Min),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Max),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88382
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94659
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98642
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
