Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91678
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93234
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92016
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Min),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Max),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Min),V,252.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Max),V,252.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Min),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Max),V,249.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Min),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Max),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8669399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94925
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98245
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94412
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96225
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96112
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Min),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Max),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Min),V,252.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Max),V,252.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Min),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Max),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8829899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94836
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97534
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98505
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92438
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93426
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Min),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Max),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Min),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Max),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Min),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Max),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90271
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95373
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97775
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8928200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94141
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92694
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Min),V,252.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Max),V,252.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Min),V,254.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Max),V,254.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Min),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Max),V,251.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Min),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Max),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Min),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Max),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 22:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92667
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9476
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99374
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,72.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,72.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90811
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8941
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96835
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Min),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Max),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Min),V,253.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Max),V,253.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Min),V,249.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Max),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Max),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Max),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Min),A,99.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Max),A,99.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,99.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9097
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9523
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89435
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8890100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90689
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Min),V,251.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Max),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,253.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,253.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,66.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,67.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,66.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91714
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96069
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97678
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
