Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94412
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88202
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97385
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,251.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,251.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,254.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,254.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,254.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,250.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,250.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,65.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,66.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8826299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98679
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98105
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96677
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92255
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93167
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,252.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,252.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,62.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,64.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86246
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95492
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98676
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92462
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93085
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,251.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,75.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,76.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,75.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88397
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95648
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99158
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,60.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96124
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8787799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95093
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,251.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,247.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,86.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,87.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,86.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89245
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97379
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97333
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9335
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91147
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,82.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,83.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,82.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97275
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9584
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99109
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98193
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91003
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93121
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,249.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,77.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,77.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,82.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,83.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,83.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91272
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93973
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96835
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
