Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98132
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9125
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91211
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,57.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,60.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,61.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93411
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97192
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98752
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97519
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83288
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98456
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,252.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,252.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,95.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,100.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9769
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98016
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97333
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96994
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9107
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97919
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,249.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,252.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,252.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,66.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,66.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,66.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,57.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,59.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,73.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,73.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8555299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98679
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98715
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97812
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93616
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95486
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,252.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,252.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,248.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,70.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,70.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,76.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,77.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84485
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95462
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99045
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94961
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93729
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95444
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Min),V,249.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Max),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Min),V,252.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Max),V,252.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Min),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Max),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Min),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Min),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Min),A,87.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Max),A,90.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9317
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99289
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97977
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,68.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,68.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97299
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91748
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93771
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Min),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Max),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Min),V,251.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Max),V,251.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Min),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Max),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Min),A,82.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Max),A,82.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,82.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Min),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Max),A,62.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,62.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85956
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9632
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96799
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8584299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98358
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
