Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Min),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Max),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Min),V,252.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Max),V,252.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Min),V,248.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Max),V,248.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Min),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Max),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Min),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Min),A,79.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Max),A,82.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,80.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92193
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9534
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98517
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98679
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95209
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95474
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Min),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Max),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Min),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Max),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,74.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,76.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,75.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,53.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,77.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97375
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97955
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98898
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,91.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,91.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97888
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9902
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95633
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,252.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,252.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,247.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,82.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,82.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,82.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,88.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,88.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,88.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,119.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,119.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,119.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96466
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97586
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9881
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97583
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98474
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99698
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,93.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,95.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,252.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,252.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,255.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,255.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,255.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,73.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,74.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,73.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,76.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,76.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,151.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,152.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,151.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90677
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99185
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99139
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,75.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,75.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92721
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93051
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99045
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,61.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,250.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,251.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,253.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,253.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,249.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,41.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,92.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,92.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,92.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,115.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,117.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,116.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80008
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96201
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98254
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97409
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90396
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98608
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,254.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,254.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,254.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,96.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,98.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95697
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99304
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,72.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95584
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85605
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9967
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
