Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,113.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,113.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,77.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,84.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,81.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.90918
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99362
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92734
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,69.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,69.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-151.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,179.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.63656
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97989
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7116
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,250.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,248.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-153.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.82406
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8443
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8703
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-164.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,176.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8988299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97556
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86761
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,247.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-105.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.90326
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98111
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.15816
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,179.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9939
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95581
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90307
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,250.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,247.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,247.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,55.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-113.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.25942
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97858
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97848
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-148.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-147.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.7672399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7207899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92081
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Min),V,248.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Max),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Min),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Max),V,250.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Min),V,247.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Max),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Min),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Min),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Max),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,50.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89169
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98584
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98489
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-120.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.4309
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8678299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94406
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Min),V,249.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Max),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Min),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Max),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Min),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Max),V,247.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Min),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Max),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Min),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Max),A,62.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68704
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97995
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98416
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-72.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8900100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13658
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97775
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Min),V,250.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Max),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Min),V,247.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Max),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Max),A,21.62
