Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Max),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Min),A,67.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Max),A,68.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,68.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-107.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.19765
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98267
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-169.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96875
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95978
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96655
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Min),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Max),V,249.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Min),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Max),V,251.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Min),V,248.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Max),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Max),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Min),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Max),A,63.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-135.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.55853
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98959
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96469
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-144.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-172.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.77115
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95816
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8975799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Min),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Max),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Min),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Max),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Min),V,248.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Min),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Min),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-88.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09755
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97147
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95367
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-160.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.89892
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97259
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93378
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Min),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Min),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Max),V,250.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Max),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Max),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 15:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-159.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-123.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.91812
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97754
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.25844
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99127
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98004
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8317200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,249.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,247.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-141.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94421
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8871399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.13588
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-171.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-178.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97665
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98575
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97446
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,250.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53606
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92074
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93606
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74716
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9151
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99036
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,252.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,252.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,253.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,253.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,251.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,251.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
