Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8927
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95972
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9917
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,178.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.98981
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8906799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95676
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,252.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,252.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,253.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,253.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,250.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,250.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,82.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,82.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57476
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92801
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93487
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-73.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17967
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.73501
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81884
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,2.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,251.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,252.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,252.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,250.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-140.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6605800000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93082
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98495
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-93.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.10387
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94882
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9657
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,251.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,251.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,253.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,253.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,13.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.86065
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9512
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96252
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,179.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9722
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97702
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98178
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,250.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,251.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,252.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,253.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8612
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97736
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94873
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-151.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-169.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.70114
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96023
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7883899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,251.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,252.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,252.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-74.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97946
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97675
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0804
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99149
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.99792
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8217399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,63.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,64.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,252.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,252.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,253.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,253.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,-19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,78.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,77.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54177
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93741
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90674
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
