Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-104.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99222
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9913
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.21135
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,251.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,251.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,252.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,252.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,249.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,58.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-153.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7228
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93838
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89364
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-178.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-178.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.99402
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9964
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97394
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,252.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,252.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,253.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,253.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,-12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,47.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,44.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97098
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96442
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96002
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-139.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-171.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.53173
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.89139
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85309
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Min),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Max),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Min),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Max),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Min),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Max),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Max),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 10:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95026
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97403
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91308
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-179.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97342
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98373
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95642
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Min),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Max),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Min),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Max),V,252.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Min),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Max),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Min),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,12.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Max),A,42.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94025
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98074
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98129
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72647
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.86206
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83478
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,251.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,251.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,26.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8499700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98807
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8432
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-139.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.59844
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93454
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78445
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,251.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,251.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,43.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40682
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93701
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88165
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
