Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,244.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,244.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,84.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,84.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,84.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9555
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99677
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98901
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,92.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,92.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,54.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,179.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98993
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98721
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81357
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,248.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,248.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,247.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,247.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,66.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,70.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,70.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,70.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,63.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,63.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97937
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98709
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99396
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,176.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78466
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93524
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96365
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,249.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,249.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,250.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,250.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,247.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,63.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,63.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,87.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,87.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,87.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53051
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95029
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98239
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96124
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.89361
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,251.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,67.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,67.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,67.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21672
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98627
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96283
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-146.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98947
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.70303
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69467
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,249.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,250.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,33.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.68
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26806
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97086
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9798
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93552
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80984
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7621399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,249.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,245.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,245.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,35.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88287
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93335
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95621
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-126.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94156
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.49905
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91861
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,246.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,246.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,248.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,245.42
