Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,245.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,38.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98172
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9274
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97354
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96643
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8491799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8818600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,247.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,246.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,61.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,68.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,63.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,45.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.866
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96262
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97409
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96448
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4399
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98556
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Min),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Max),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Min),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Max),V,250.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Min),V,247.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Max),V,247.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Max),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Min),A,83.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Max),A,84.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,83.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 06:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.875
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97678
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98819
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96106
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93243
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88269
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Min),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Max),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Max),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Min),A,51.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Max),A,53.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Min),A,71.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Max),A,71.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,71.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88287
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93674
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98401
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98877
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94269
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92609
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,246.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,246.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,248.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,245.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,245.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,52.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,56.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90515
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97751
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98636
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98843
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99167
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76468
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,247.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,247.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,248.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,245.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,61.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94797
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92004
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9314
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98248
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74969
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96005
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,247.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,247.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,249.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,246.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,246.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,10.0
