Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98666
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96484
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98364
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92328
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81494
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99664
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,250.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,250.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,253.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,253.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,249.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,97.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,97.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,97.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95218
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92911
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98154
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94794
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77688
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96936
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,252.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,252.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,254.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,254.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,254.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,251.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,43.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8260799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92709
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90628
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94018
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90259
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85675
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,252.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,252.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,254.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,254.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,251.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,33.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7663800000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91702
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8796700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95782
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85675
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80432
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,252.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,252.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,254.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,254.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,254.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,251.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,251.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83688
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91092
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93268
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97556
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87976
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8646799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,252.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,252.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,254.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,254.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,254.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,251.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8240000000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91617
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97446
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94867
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96484
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81485
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,252.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,254.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,254.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,250.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,34.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,34.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.75
