Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78085
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95343
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8709100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95776
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90384
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7922600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Min),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Max),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Min),V,253.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Max),V,253.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Min),V,250.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Max),V,250.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Max),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Min),A,30.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Max),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,31.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7793899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9017
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92697
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94284
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8774700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76236
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Min),V,251.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Max),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Min),V,253.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Max),V,253.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Min),V,250.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Max),V,250.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Min),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Max),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Min),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Max),A,32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 02:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7218899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93817
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98029
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94958
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9158
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8776200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,252.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,252.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,254.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,254.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,251.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,251.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93927
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93106
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97934
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9744
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91281
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8983399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,251.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,253.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,253.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,250.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,250.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,44.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7996800000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91675
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98215
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94079
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92859
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77313
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,254.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,254.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,254.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,250.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8472299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8925200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98767
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97186
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8033399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8295899999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,251.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,251.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,253.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,253.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,250.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,50.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75958
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90002
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96918
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
