Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9631
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96088
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81457
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,251.14
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,252.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,253.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,34.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80905
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98267
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96454
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94025
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8720399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8635200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Min),V,251.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Max),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Min),V,253.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Max),V,253.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Min),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Max),V,250.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Min),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Max),A,32.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Min),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Max),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 01:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8396600000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8967299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95013
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98581
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8894299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9317
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Min),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Max),V,250.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Min),V,252.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Max),V,252.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Min),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Max),V,249.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Min),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Max),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Min),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Max),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Min),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Max),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8728
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8946200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94818
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93069
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88779
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95587
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Min),V,250.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Max),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Min),V,252.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Max),V,252.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Min),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Max),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Min),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Min),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Min),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Max),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9028
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93368
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94266
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93213
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8975200000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74151
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Min),V,252.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Max),V,253.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Min),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Max),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Min),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Max),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Min),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Max),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,28.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Min),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8741399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95691
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9714
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9516
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89459
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91037
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,251.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,251.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,30.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82705
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9284
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97607
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
