Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,251.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,253.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,253.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,250.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,250.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,55.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,55.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,85.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,92.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,74.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,74.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,74.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96173
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95969
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96228
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9827
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95673
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94748
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,250.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,253.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,253.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,61.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,62.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,47.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,60.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,60.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89694
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95163
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98679
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94263
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96387
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,249.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,251.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,252.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,57.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,66.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,69.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8642299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96091
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94916
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98654
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95917
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96255
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,252.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,252.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,248.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,59.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,68.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,68.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,68.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88571
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94278
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95221
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98483
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99518
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96838
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,252.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,252.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,249.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,249.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,84.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,84.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,84.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89618
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95535
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95773
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98199
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98764
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97595
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,249.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,251.61
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,75.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,75.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,75.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88394
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96426
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97873
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98401
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91522
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94604
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
