Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,248.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,251.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,251.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,64.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,64.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,64.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,77.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,77.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88177
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99396
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98499
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97314
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8844299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9783
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,58.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,58.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,91.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,91.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,91.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,84.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,84.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,84.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8752700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98239
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97998
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97607
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.918
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97275
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,250.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,251.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,54.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,65.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,78.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,78.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,78.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93802
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96194
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98346
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9848
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99145
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9772
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,248.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,251.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,251.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,246.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,82.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,82.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,82.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,83.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,83.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,83.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90951
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98779
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97046
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98401
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92816
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98099
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,249.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,251.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,252.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.66
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,74.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,74.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,82.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,83.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,86.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,86.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,86.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92496
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93942
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99097
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,83.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,83.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99017
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8764299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8906799999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,64.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,64.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,249.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,252.92
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,252.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,248.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,90.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,90.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,90.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,43.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,101.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,101.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,101.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.961
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97699
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97852
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99268
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87851
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97174
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,66.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,66.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,249.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,249.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,252.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,252.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,248.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,248.41
