Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,103.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,103.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,90.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,91.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95749
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98602
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99097
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,85.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,85.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98605
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85614
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98434
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,248.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,251.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,251.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,246.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.59
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,87.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,93.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,88.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,130.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,131.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,131.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97455
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96866
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96628
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99451
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96167
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94632
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,84.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,85.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,251.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,251.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,247.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,32.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,131.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,131.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,131.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,54.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,56.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,68.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,68.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96762
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99661
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95856
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,104.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,104.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,104.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.13
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9306
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75351
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95969
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,251.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,251.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,247.03
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,247.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,56.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,56.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,113.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,113.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95892
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99554
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94376
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,80.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,86.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99136
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81918
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92956
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,248.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,251.23
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,251.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,247.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,87.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,87.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,90.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,96.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,93.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,48.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,55.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97467
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97943
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98914
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81216
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8937700000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98978
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,47.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,248.45
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,248.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,251.48
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,53.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,53.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,55.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,64.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,57.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,116.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,116.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,116.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92856
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91818
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98798
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,68.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94382
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92279
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98526
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,251.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,251.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,255.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,255.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,255.36
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,249.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,0.0
