Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,51.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,50.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,45.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,49.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,114.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,115.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,114.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95938
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99081
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,85.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,85.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,75.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,77.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98184
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97394
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98499
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,250.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,250.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,253.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,253.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,248.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,29.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,65.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,66.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,65.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,115.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,115.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,119.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,121.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,120.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96152
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98633
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99329
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,78.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,78.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95212
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95688
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97766
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,250.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,250.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,253.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,253.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.39
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,30.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,78.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,79.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,78.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,120.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,121.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,120.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98071
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96704
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99435
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,89.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,89.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,89.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92007
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94128
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99176
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,80.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,81.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,250.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,250.55
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,253.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,253.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,247.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,247.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,59.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,59.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,60.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,59.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,170.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,170.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,170.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93274
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99164
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99203
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,74.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,75.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,88.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,90.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97922
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8911399999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98251
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,251.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,251.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,253.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,253.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,249.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,249.2
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,59.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,59.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,87.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,87.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,87.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,137.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,139.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,138.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98599
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98514
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99316
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,97.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,97.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,97.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97757
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9823
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98816
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,249.95
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,253.7
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,253.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.72
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,248.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,248.27
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,23.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,39.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,92.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,92.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,92.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,82.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,82.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,82.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,159.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,159.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,159.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91736
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99326
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99374
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,82.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,76.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,82.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94778
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99686
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98416
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,86.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,86.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,55.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,251.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,251.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,253.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,253.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,248.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,42.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,34.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,44.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,163.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,169.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,165.62
