Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,131.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,137.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,136.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90488
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97412
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,110.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,110.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,110.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9765
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97418
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97464
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,249.83
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,249.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,253.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,253.58
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,247.41
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,247.44
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,58.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,64.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,64.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,143.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,143.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,143.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90417
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98209
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98938
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,66.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9899
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96127
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99139
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,61.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,75.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,75.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,249.47
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,249.53
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,252.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,252.84
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,247.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,247.33
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,35.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,81.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,81.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,81.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,75.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,75.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,142.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,143.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,142.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83893
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97934
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99005
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,64.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,65.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.37
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98257
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6906100000000001
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99554
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,83.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,84.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,250.02
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,250.17
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,253.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,253.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,247.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,247.97
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,16.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,37.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,65.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,66.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,65.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,148.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,149.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,148.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95444
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98221
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98795
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,77.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,78.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98346
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8743299999999999
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98059
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.05
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.22
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,249.64
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,249.78
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.86
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.91
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,18.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,28.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,76.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,76.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,76.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,50.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,57.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,56.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,115.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,116.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,115.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98141
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98572
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9769
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98489
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97934
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,246.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,246.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,249.67
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,249.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.69
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.77
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,22.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,20.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,90.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,90.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,90.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,80.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,80.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,80.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,80.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,81.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,80.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98541
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97513
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98614
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,53.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98581
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95706
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96008
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.75
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.88
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,247.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,247.3
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.08
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.11
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,25.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,21.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,102.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,102.25
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,102.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,57.62
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,86.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,86.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,86.12
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
755167.0,ORCHARD CLOSE - LEDBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
